Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
