Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.61
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
