Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.73
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.85
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
