Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
