Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
