Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
