Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
