Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
