Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
