Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
