Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
