Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
