Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.37
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.68
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.52
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
