Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
