Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
