Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
