Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
