Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
