Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
