Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
