Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
