Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.59
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,165.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
