Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
