Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
