Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
