Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
