Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
