Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
