Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.92
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
