Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.92
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
