Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
