Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,17.9
