Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
