Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
