Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
