Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,162.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
