Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
