Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
