Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
