Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
