Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
