Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
