Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
