Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
