Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
843440,Betton Strange Hall - Betton Strange,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
