Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
