Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
