Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
