Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
