Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
