Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
