Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
