Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
