Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
