Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
