Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
