Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
