Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
