Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
