Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
843440,Betton Strange Hall - Betton Strange,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
