Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
