Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
