Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
