Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
843440,Betton Strange Hall - Betton Strange,2023-03-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
